Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,37.76
921604,FOXON WAY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,85.8
921604,FOXON WAY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
921604,FOXON WAY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
921604,FOXON WAY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,158.8
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,40.33
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,32.07
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,35.42
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,90.9
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
921604,FOXON WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.01
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,56.6
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,39.42
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,24.6
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,33.89
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,101.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
921604,FOXON WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.2
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,32.48
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,25.64
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,39.78
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,91.9
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.4
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
921604,FOXON WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.68
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,38.07
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,28.91
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,41.52
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,89.3
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,38.15
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,27.52
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,37.38
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,90.6
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,35.54
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,31.23
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,41.54
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,93.8
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
921604,FOXON WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.7
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.11
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,45.14
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,29.22
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,44.61
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,103.4
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
921604,FOXON WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,183.8
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.94
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.3
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,49.7
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,44.67
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,28.53
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,52.23
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,119.7
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
921604,FOXON WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,213.5
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,45.66
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,27.81
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,45.58
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,112.2
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,188.8
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
921604,FOXON WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,187.8
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.45
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,45.33
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,40.99
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,44.12
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,90.4
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.2
921604,FOXON WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.8
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.43
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.52
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,56.9
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,55.2
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,50.23
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,39.85
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,97.9
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,226.3
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
921604,FOXON WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.8
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.17
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,43.2
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,40.96
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,44.32
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,37.72
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,85.4
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,181.0
921604,FOXON WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.61
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
