Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,45.34
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,28.12
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,29.57
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,106.9
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,189.6
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
921604,FOXON WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,33.75
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,26.9
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,31.35
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,83.3
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
921604,FOXON WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.54
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,38.9
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,32.45
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,32.23
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,82.4
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
921604,FOXON WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.55
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,50.8
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
921604,FOXON WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,41.05
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,38.54
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,83.7
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.1
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
921604,FOXON WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,160.4
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.43
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,58.9
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.3
921604,FOXON WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,30.11
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,38.95
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,34.21
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,77.4
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
921604,FOXON WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,21.76
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,36.85
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,38.08
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,89.6
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
921604,FOXON WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,18.08
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,30.78
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,38.92
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,93.1
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
921604,FOXON WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,19.75
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,28.61
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,37.09
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,83.5
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
921604,FOXON WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.77
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,27.41
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,34.2
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,36.42
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,72.1
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
921604,FOXON WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,23.16
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,28.83
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,38.17
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,83.2
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
921604,FOXON WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,25.24
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,21.41
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,31.56
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
921604,FOXON WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,16.93
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,18.36
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,28.76
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,76.3
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,21.18
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,19.85
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,32.75
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
921604,FOXON WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
