Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,24.91
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,23.05
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,37.17
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,84.7
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
921604,FOXON WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,24.1
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,19.99
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,29.12
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,72.0
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,20.43
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,24.34
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,28.19
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,66.5
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
921604,FOXON WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,23.49
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,23.82
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,27.97
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,65.2
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
921604,FOXON WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,24.18
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,26.62
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,35.74
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,75.6
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
921604,FOXON WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,25.38
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,22.37
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,28.97
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,66.6
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
921604,FOXON WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,30.89
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,21.18
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,31.77
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,79.4
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
921604,FOXON WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,37.22
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,24.78
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,26.86
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,84.8
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,155.1
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
921604,FOXON WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,33.42
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,26.06
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,24.55
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,79.9
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
921604,FOXON WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.16
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.16
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,66.9
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,39.53
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,24.41
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,24.53
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,91.0
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
921604,FOXON WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,32.0
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,16.95
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,27.4
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,89.7
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,25.16
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,18.03
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,32.29
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,87.3
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
921604,FOXON WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,57.4
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,28.39
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,19.33
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,35.53
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,100.2
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
921604,FOXON WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
