Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.35
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,88.6
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.2
921604,FOXON WAY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,30.36
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,20.27
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,47.03
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,129.2
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
921604,FOXON WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.78
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,69.6
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
921604,FOXON WAY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,25.88
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,21.65
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,45.11
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,115.2
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,185.5
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.63
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.7
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.74
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,71.7
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
921604,FOXON WAY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,36.65
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,20.16
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,47.25
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,124.6
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
921604,FOXON WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,193.7
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.36
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.92
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,69.9
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
921604,FOXON WAY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,39.59
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.96
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,44.52
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,125.5
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
921604,FOXON WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,183.7
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.32
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,60.9
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
921604,FOXON WAY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,31.04
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,25.25
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,41.45
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,94.5
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
921604,FOXON WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.43
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,63.2
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,26.58
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,22.43
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,38.25
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,92.7
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
921604,FOXON WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.71
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,66.1
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
921604,FOXON WAY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,27.97
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,25.74
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,39.51
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,88.3
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.85
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,66.3
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.51
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,71.6
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
921604,FOXON WAY,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,38.62
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,26.12
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,37.74
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,95.0
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.42
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,25.06
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,18.94
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,17.27
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,65.6
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.68
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,27.95
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,20.52
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.85
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,70.4
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
921604,FOXON WAY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,28.06
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,18.81
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.62
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,69.5
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.13
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,30.69
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.98
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,18.12
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,80.1
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
921604,FOXON WAY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.19
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.35
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,30.88
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,17.97
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,17.97
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,84.7
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
921604,FOXON WAY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
