Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,33.86
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,18.51
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,19.2
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,91.2
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
921604,FOXON WAY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,27.82
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,22.75
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,21.03
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,70.4
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,31.45
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,23.04
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.82
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,77.2
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
921604,FOXON WAY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,33.42
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,26.9
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,23.2
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,77.0
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
921604,FOXON WAY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,30.38
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,25.82
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,20.96
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,75.9
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
921604,FOXON WAY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,28.88
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,24.59
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,25.67
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,74.3
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
921604,FOXON WAY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,25.82
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,24.94
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,29.04
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,72.3
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
921604,FOXON WAY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,27.26
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,24.32
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,25.91
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,73.7
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
921604,FOXON WAY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,33.2
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,25.16
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,29.02
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,81.3
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
921604,FOXON WAY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,37.1
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,22.22
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,24.23
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,97.0
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
921604,FOXON WAY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.76
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,42.53
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,25.29
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.96
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,103.1
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,176.9
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
921604,FOXON WAY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,41.29
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,28.35
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,34.56
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,97.9
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,36.01
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,29.52
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,29.36
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,91.4
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
921604,FOXON WAY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.16
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
