Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,40.17
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,39.92
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,32.42
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,84.3
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
921604,FOXON WAY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.85
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,43.47
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,28.81
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,33.9
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,97.7
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,180.2
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,40.21
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,28.7
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,42.18
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,99.5
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,167.8
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
921604,FOXON WAY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.9
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,41.24
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,31.56
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,35.16
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,96.3
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,172.1
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
921604,FOXON WAY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,45.53
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.14
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,36.83
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,101.5
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,45.29
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,31.86
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,35.67
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,101.6
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,187.6
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
921604,FOXON WAY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.78
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,71.0
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,52.01
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,28.84
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,34.55
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,126.9
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,214.7
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
921604,FOXON WAY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,43.2
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,28.74
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,31.59
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,102.4
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,180.1
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
921604,FOXON WAY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,42.25
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,29.25
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,32.27
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,100.1
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
921604,FOXON WAY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.7
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,41.78
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,39.59
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,31.93
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,92.2
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,174.4
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
921604,FOXON WAY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,39.12
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,35.29
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,26.74
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,94.8
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
921604,FOXON WAY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.94
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.5
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,36.98
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,32.35
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,28.75
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,91.7
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.4
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
921604,FOXON WAY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,40.79
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,25.62
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,36.93
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,106.0
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,171.5
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
