Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.73
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,42.04
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,28.94
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,33.92
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,100.8
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,177.6
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
921604,FOXON WAY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.6
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,40.35
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,30.36
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,30.68
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,96.4
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.8
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
921604,FOXON WAY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,44.14
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,35.17
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.13
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,93.4
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
921604,FOXON WAY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.28
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,33.09
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,41.29
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.4
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
921604,FOXON WAY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.27
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,46.82
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,33.22
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,43.15
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,97.2
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,195.5
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
921604,FOXON WAY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,179.4
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,39.59
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,33.48
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,46.84
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,96.2
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
921604,FOXON WAY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.7
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,40.84
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,29.6
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,42.28
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,97.2
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.7
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
921604,FOXON WAY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,49.04
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,31.35
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,41.4
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,108.6
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,203.3
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
921604,FOXON WAY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,171.5
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.88
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,68.2
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.8
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.48
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
921604,FOXON WAY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,57.69
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,26.41
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,44.47
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,141.1
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,238.3
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
921604,FOXON WAY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.89
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
921604,FOXON WAY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,41.32
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,28.92
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,43.7
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,99.8
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
921604,FOXON WAY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,180.5
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,33.32
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,29.35
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,42.3
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
921604,FOXON WAY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,174.9
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.77
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,44.76
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,29.91
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,42.03
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,100.3
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.7
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
921604,FOXON WAY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.96
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.0
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,50.57
