Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,33.28
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,42.88
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,101.2
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,210.1
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
921604,FOXON WAY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.65
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.08
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,43.58
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,24.6
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,41.54
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,113.0
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,185.1
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
921604,FOXON WAY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.36
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.29
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.07
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,72.7
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,50.0
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,28.48
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,47.03
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,122.8
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,208.5
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
921604,FOXON WAY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,195.7
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.37
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.57
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,67.3
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.0
921604,FOXON WAY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,38.88
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,32.24
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,45.87
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,100.5
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
921604,FOXON WAY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,191.4
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.14
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.36
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,56.5
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,42.98
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,25.58
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,42.29
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,113.9
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,180.9
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
921604,FOXON WAY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,176.9
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.22
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.0
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,57.5
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,51.18
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,27.56
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,43.02
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,128.4
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,214.1
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,180.2
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.55
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.78
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.59
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,55.7
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
921604,FOXON WAY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,55.29
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,29.08
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,46.41
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,132.2
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,229.4
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
921604,FOXON WAY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,192.4
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.78
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.45
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,48.72
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,35.28
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,43.56
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,98.6
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,202.1
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
921604,FOXON WAY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,181.4
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.87
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,60.0
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.6
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.52
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,52.9
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,37.95
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,42.44
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,97.6
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,218.1
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
921604,FOXON WAY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.7
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.08
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.9
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,42.36
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,43.7
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,39.74
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,82.1
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,179.9
921604,FOXON WAY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.15
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,44.35
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,45.01
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,48.78
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,90.2
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,184.9
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,185.7
921604,FOXON WAY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,204.6
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,35.38
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,33.68
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,49.55
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,101.7
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
921604,FOXON WAY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,205.0
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,52.3
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,28.1
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,30.0
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,48.18
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,104.6
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
921604,FOXON WAY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,197.7
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.86
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.93
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,66.5
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.3
921604,FOXON WAY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
