Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,41.45
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,27.91
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,54.11
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,118.7
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
921604,FOXON WAY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,221.6
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.52
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,42.38
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,29.25
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,48.93
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,104.7
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.3
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
921604,FOXON WAY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,201.7
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,34.94
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,27.34
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,48.0
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,108.5
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,49.7
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.62
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,35.18
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,21.26
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,45.45
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,116.9
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
921604,FOXON WAY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,188.0
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.96
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,67.5
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,36.86
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,14.06
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,43.04
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,138.0
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,178.9
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,55.4
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,48.67
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,20.13
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,39.96
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,127.8
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,199.8
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
921604,FOXON WAY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,34.7
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,23.67
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,38.33
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,88.9
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
921604,FOXON WAY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,160.5
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.75
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,59.4
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
921604,FOXON WAY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,30.02
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,22.57
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,43.78
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,107.6
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,180.2
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
921604,FOXON WAY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,33.13
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,24.8
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,40.02
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,91.2
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
921604,FOXON WAY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,165.7
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,30.08
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,31.66
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,47.78
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,99.4
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
921604,FOXON WAY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,196.3
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.6
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,52.1
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
921604,FOXON WAY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,34.7
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,31.78
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,58.06
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,126.0
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
921604,FOXON WAY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,236.2
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,57.2
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,23.42
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,27.38
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,46.5
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,111.0
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
921604,FOXON WAY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,191.8
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,30.83
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,23.67
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,38.74
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,91.8
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
921604,FOXON WAY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.63
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
