Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.15
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,28.62
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,26.89
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,35.46
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,76.5
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
921604,FOXON WAY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.2
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.81
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,67.4
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
921604,FOXON WAY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,24.7
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,32.05
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,45.87
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,101.8
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
921604,FOXON WAY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,187.3
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.25
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.14
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,62.1
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
921604,FOXON WAY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,34.19
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,34.12
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,43.46
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,84.6
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
921604,FOXON WAY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.52
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,28.13
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,33.76
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.72
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
921604,FOXON WAY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.04
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,39.16
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,24.98
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,29.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,84.6
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,164.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
921604,FOXON WAY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,36.74
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,19.67
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,33.87
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,97.2
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,38.03
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,35.3
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,90.2
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
921604,FOXON WAY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.21
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
921604,FOXON WAY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,39.0
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,28.78
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,35.37
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,78.5
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
921604,FOXON WAY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,42.54
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,30.12
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,29.36
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,88.2
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,179.8
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
921604,FOXON WAY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,48.18
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,37.08
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,30.19
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,93.6
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,199.3
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,154.4
921604,FOXON WAY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.86
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.08
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,50.29
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,30.04
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,29.82
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,104.0
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
921604,FOXON WAY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.25
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,52.9
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,33.12
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,44.88
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,103.6
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,218.1
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
921604,FOXON WAY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,185.5
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.54
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,43.73
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,40.28
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,36.58
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,72.7
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,182.2
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
921604,FOXON WAY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
