Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,51.2
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,41.64
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,30.93
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,33.53
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,82.8
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,175.2
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
921604,FOXON WAY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.31
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,51.7
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.61
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,68.4
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,59.03
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,29.63
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,33.29
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,131.0
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,241.7
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
921604,FOXON WAY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.18
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.7
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,43.23
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,30.77
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,26.99
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,94.1
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
921604,FOXON WAY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.63
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,53.1
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.6
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,39.5
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,22.65
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,27.4
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,89.5
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,165.1
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
921604,FOXON WAY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.55
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.5
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,43.02
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,29.59
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,38.89
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,84.8
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,179.6
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
921604,FOXON WAY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.5
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,36.78
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,31.57
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,31.4
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,75.1
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
921604,FOXON WAY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.4
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,31.2
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,26.34
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,27.32
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
921604,FOXON WAY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.4
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,27.45
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,21.95
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,32.12
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,69.0
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
921604,FOXON WAY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.03
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.3
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,26.08
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,44.59
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,30.5
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,101.3
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,187.9
921604,FOXON WAY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.3
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,29.59
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,21.57
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,33.41
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,85.1
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.3
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,33.36
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,20.7
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,32.53
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,81.3
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.2
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,37.09
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,22.1
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,25.6
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,93.8
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,34.46
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,23.84
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,26.92
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,82.1
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
921604,FOXON WAY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
