Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,26.74
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,28.39
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,22.18
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,71.3
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,24.91
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,30.5
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,20.65
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,71.7
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
921604,FOXON WAY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,26.26
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,35.99
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,26.2
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,71.9
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
921604,FOXON WAY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,24.57
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,22.02
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,20.14
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,63.3
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
921604,FOXON WAY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,21.54
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,17.91
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,22.1
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,61.0
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.94
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,26.02
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.28
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
921604,FOXON WAY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,19.52
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,19.37
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,20.15
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,60.0
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
921604,FOXON WAY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,23.88
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,19.78
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,21.68
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,61.0
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
921604,FOXON WAY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,19.91
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,19.37
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,21.05
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,53.4
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
921604,FOXON WAY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,21.05
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,15.32
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,22.39
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,60.1
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,22.84
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,13.92
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,19.7
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,63.3
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,21.25
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,17.38
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,19.09
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,55.8
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,21.23
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,20.75
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,16.12
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,58.8
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
