Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.1
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,22.12
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,15.89
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,17.57
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,54.9
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.2
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,23.53
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.2
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,14.64
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,63.2
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
921604,FOXON WAY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.3
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,22.78
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.46
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,19.5
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,60.4
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.3
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,24.6
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.75
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,24.55
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,72.3
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.4
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,21.93
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,20.7
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,26.86
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
921604,FOXON WAY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.4
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,20.84
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,19.34
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,25.77
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,53.1
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.5
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,21.78
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,16.36
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,24.37
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,60.8
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.5
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,23.55
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,14.51
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,23.34
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,64.8
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.6
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,23.9
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,14.5
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,24.26
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,65.5
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.6
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,33.24
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,14.83
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,25.79
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,88.0
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.7
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,30.28
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,14.21
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,24.2
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
921604,FOXON WAY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,30.38
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,14.39
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,24.71
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,81.9
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,27.86
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,15.87
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,24.15
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,68.8
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
