Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,26.51
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,17.34
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,25.69
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,65.8
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,27.67
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.92
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,24.27
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,68.6
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,28.16
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.27
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,25.34
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,68.4
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,26.68
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,14.81
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,28.9
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,76.8
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,28.91
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,18.9
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,26.76
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,67.4
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
921604,FOXON WAY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,29.33
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,20.14
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,26.91
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,66.4
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
921604,FOXON WAY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,27.07
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,18.04
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,24.14
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,65.5
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
921604,FOXON WAY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,30.58
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,25.8
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,32.23
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,14.68
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,26.63
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,29.16
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,15.13
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,25.72
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,76.9
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,29.15
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,16.83
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,25.75
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,72.1
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,26.83
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,15.86
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,27.38
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,70.3
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,29.03
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,15.51
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,27.24
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
