Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,35.49
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.76
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,27.31
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,86.9
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
921604,FOXON WAY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,32.38
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.17
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,27.11
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,81.2
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
921604,FOXON WAY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,30.77
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,22.38
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,28.7
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,70.5
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
921604,FOXON WAY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,30.5
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,19.31
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,29.98
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,72.8
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
921604,FOXON WAY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,30.49
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,17.67
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,30.17
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,77.2
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,31.98
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.38
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,30.0
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,45.3
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,37.83
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,16.15
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,29.39
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,100.1
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,34.51
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,17.15
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,29.42
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,87.8
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,35.21
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,15.75
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,28.64
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,95.4
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,34.25
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,15.76
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,31.09
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,97.4
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,32.66
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,18.02
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,31.35
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,89.4
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,35.55
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,18.4
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,31.61
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,94.3
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,36.71
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,22.64
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,35.16
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,89.3
