Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
921604,FOXON WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.34
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.15
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,34.01
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,20.91
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,33.83
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,87.9
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
921604,FOXON WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.37
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.68
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,36.19
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,20.6
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,33.96
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,94.8
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,37.39
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,17.05
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,33.54
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,106.9
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,155.7
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,37.72
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,19.74
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,38.79
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,106.0
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
921604,FOXON WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,162.4
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.2
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,46.91
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,23.27
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,43.01
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,117.8
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,195.4
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
921604,FOXON WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,36.85
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,22.69
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,39.55
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,99.4
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,157.2
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,35.76
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,22.34
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,33.84
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,93.8
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,39.61
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,21.16
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,34.83
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,105.0
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,166.4
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
921604,FOXON WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,38.27
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,23.39
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,36.7
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,101.0
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,161.7
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,28.94
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,22.88
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,37.0
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,88.5
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
921604,FOXON WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,34.52
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,21.98
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,42.25
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,101.2
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
921604,FOXON WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,31.75
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,22.02
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,35.09
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,94.0
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
921604,FOXON WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
