Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,34.28
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,22.38
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,37.07
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,100.2
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
921604,FOXON WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,157.9
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,36.06
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,24.22
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,28.51
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,94.4
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,152.6
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
921604,FOXON WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,38.38
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,28.26
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,28.07
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
921604,FOXON WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,37.61
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,25.37
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,35.67
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,98.0
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
921604,FOXON WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,41.81
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,28.19
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,36.24
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,96.5
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
921604,FOXON WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,36.63
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,24.56
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,35.25
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,94.5
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.8
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,33.35
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,24.34
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,35.38
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,93.9
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
921604,FOXON WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,37.98
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,35.16
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,41.78
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,89.4
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.4
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.3
921604,FOXON WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,173.8
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,36.74
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,31.74
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,39.81
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,88.2
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
921604,FOXON WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,38.45
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,28.63
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,41.1
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,92.0
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
921604,FOXON WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,36.41
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,36.48
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,39.09
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,81.6
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
921604,FOXON WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,35.87
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,30.92
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,40.66
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,89.0
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
921604,FOXON WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,38.59
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,37.61
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,33.39
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,82.4
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.9
921604,FOXON WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.62
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
