Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,43.1
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,39.96
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,36.06
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,84.1
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
921604,FOXON WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,41.81
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,37.6
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,33.85
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
921604,FOXON WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.91
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,45.57
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,31.82
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,40.7
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,96.5
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,188.9
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
921604,FOXON WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,169.7
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.36
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.59
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,48.27
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,37.04
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,43.92
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,93.7
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,201.2
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
921604,FOXON WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,182.1
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.84
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.29
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,51.81
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,36.7
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,37.64
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,106.2
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,217.6
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
921604,FOXON WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.39
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.7
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,45.48
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,41.78
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,36.92
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,87.6
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,173.4
921604,FOXON WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,156.4
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.7
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.91
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,47.6
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,41.75
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,40.62
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,88.1
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,198.6
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
921604,FOXON WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.07
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,46.66
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,36.45
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,42.36
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,95.6
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,195.0
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,152.4
921604,FOXON WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.13
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.86
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,55.6
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,48.28
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,36.07
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,39.73
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,97.2
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.3
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
921604,FOXON WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.98
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.88
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,47.57
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,31.11
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,45.35
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,105.7
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,198.9
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
921604,FOXON WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.29
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.1
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,45.22
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,34.58
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,39.44
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,93.3
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
921604,FOXON WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.45
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.85
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,45.13
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,41.46
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,36.85
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,88.7
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,190.1
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
921604,FOXON WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.33
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,48.19
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,34.23
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,37.41
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,100.8
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,201.4
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.9
921604,FOXON WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.3
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.18
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.92
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,60.6
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.7
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
