Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,48.9
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,59.55
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,32.53
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,40.15
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,129.6
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,245.2
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
921604,FOXON WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.28
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
921604,FOXON WAY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.26
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,34.22
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,46.31
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,102.7
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,186.8
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
921604,FOXON WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.25
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,55.1
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,40.05
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,35.55
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,50.18
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,100.2
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,168.1
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
921604,FOXON WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,210.3
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,41.39
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,32.21
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,42.45
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,90.8
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,173.3
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
921604,FOXON WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.4
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,41.11
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,37.85
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,43.38
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,89.6
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,158.8
921604,FOXON WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.32
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,43.68
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,36.15
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,42.56
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,86.8
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
921604,FOXON WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.68
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.91
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,60.8
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
921604,FOXON WAY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,49.37
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,42.13
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,46.3
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,204.6
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
921604,FOXON WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.23
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
921604,FOXON WAY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,31.6
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,46.16
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,40.91
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,86.6
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.8
921604,FOXON WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,170.2
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.27
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.58
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,30.8
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,46.58
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,31.61
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,97.7
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
921604,FOXON WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,35.46
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,35.95
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,28.3
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,82.0
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,149.6
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
921604,FOXON WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,30.69
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,31.13
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,27.92
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
921604,FOXON WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,31.23
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,26.52
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,26.31
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,77.9
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
921604,FOXON WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,29.7
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,33.56
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,28.48
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,80.1
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
921604,FOXON WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.03
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
