Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,35.19
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,39.47
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.51
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,88.8
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.1
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.7
921604,FOXON WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.35
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,58.1
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,43.08
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,31.07
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,27.45
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,93.9
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
921604,FOXON WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,34.25
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,31.46
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,29.71
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,79.7
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.3
921604,FOXON WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,32.01
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,38.37
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,25.85
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,83.6
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
921604,FOXON WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.83
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,43.44
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,42.42
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,29.85
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,92.4
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.2
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,173.0
921604,FOXON WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,43.9
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,30.48
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,39.42
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,31.32
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,82.4
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
921604,FOXON WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
921604,FOXON WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,31.55
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,37.06
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,37.6
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
921604,FOXON WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.44
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,46.4
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,33.03
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,35.06
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,36.05
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,74.7
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
921604,FOXON WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.19
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,40.6
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,26.98
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,40.05
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,91.6
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
921604,FOXON WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,165.8
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.87
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.6
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,33.09
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,25.62
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,32.84
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,77.7
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
921604,FOXON WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,35.27
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,28.41
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,32.5
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,75.0
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
921604,FOXON WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,33.99
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,24.12
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,26.32
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,82.0
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
921604,FOXON WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,35.14
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,28.15
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,34.81
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,77.6
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
921604,FOXON WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
