Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,41.44
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,31.36
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,35.16
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,83.6
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
921604,FOXON WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,41.62
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,35.73
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,30.31
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,93.3
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
921604,FOXON WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,35.59
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,23.9
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,30.14
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,89.2
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
921604,FOXON WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.67
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
921604,FOXON WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,40.28
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,31.76
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,27.83
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,86.4
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
921604,FOXON WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.29
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,55.5
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.89
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,71.0
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.45
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,60.82
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,24.99
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,29.76
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,152.4
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,250.3
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
921604,FOXON WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,50.59
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,32.45
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,34.73
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,112.5
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
921604,FOXON WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.67
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,41.46
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,32.78
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,30.75
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,88.3
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
921604,FOXON WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,36.8
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,34.85
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,34.17
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,77.0
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
921604,FOXON WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,38.12
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,27.55
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,25.15
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,90.7
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,37.77
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,30.09
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,27.62
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,83.9
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
921604,FOXON WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,42.35
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,29.74
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,25.39
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,98.6
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,177.4
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
921604,FOXON WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.12
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,43.87
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,33.61
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.71
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,89.6
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
921604,FOXON WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.71
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,50.08
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,37.31
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,29.1
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,109.5
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,209.2
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
921604,FOXON WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.9
