Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.09
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,57.6
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,47.78
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,31.74
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,35.56
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,97.4
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,197.8
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
921604,FOXON WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.32
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,53.56
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,35.34
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,43.53
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,98.2
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,221.7
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
921604,FOXON WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,180.1
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.39
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,67.2
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.1
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,52.53
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,25.91
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,31.07
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,122.5
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,217.5
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,44.52
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,23.68
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,34.62
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,107.8
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,35.05
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,30.84
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,35.67
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,79.2
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
921604,FOXON WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.99
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,39.19
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,27.77
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,28.13
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,93.8
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.99
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,30.39
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,39.53
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,27.99
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,87.5
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,168.1
921604,FOXON WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,30.36
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,25.83
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,81.3
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
921604,FOXON WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,46.7
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,32.34
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,30.5
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,23.41
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,85.5
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
921604,FOXON WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,29.95
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,33.06
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,30.81
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,72.9
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
921604,FOXON WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,31.74
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,24.8
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,29.4
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,75.8
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
921604,FOXON WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,32.79
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,23.99
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,33.11
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,83.9
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
921604,FOXON WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,36.74
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,26.53
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,28.57
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,89.9
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
921604,FOXON WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
