Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.05
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,37.37
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,40.88
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.2
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,81.0
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,155.7
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,169.0
921604,FOXON WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,31.28
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,26.32
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,26.91
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,70.4
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
921604,FOXON WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,30.13
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,23.93
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,23.93
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,27.14
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,25.57
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,21.84
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,63.8
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
921604,FOXON WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,24.3
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,18.36
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,23.46
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,68.7
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,31.59
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,15.19
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,26.55
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,89.7
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,34.04
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,14.94
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,25.22
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,94.6
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.58
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,75.8
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.7
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,40.27
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,16.16
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,21.32
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,108.8
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
921604,FOXON WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,24.19
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,18.37
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,25.72
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,72.2
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,27.34
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,16.08
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,21.11
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,71.2
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,23.57
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,19.07
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,22.96
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,61.7
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,26.56
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,18.5
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,22.9
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,62.2
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,19.4
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,14.82
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,23.99
