Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,59.0
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,21.86
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,14.65
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,19.89
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,60.8
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
921604,FOXON WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,21.87
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,17.82
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.26
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,58.0
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,23.6
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,15.89
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,17.63
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,61.2
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,22.17
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,17.77
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,17.78
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,58.8
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,25.38
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,13.21
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,14.7
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,74.2
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,25.29
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.25
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,15.92
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,69.0
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,18.2
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,17.37
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,14.57
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,53.3
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,19.67
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,15.34
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.82
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,56.4
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,20.7
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,14.26
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,12.91
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,59.0
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,19.0
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.54
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,13.79
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,53.8
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
921604,FOXON WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,19.12
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.93
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,15.4
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,50.9
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,17.92
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,14.27
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,16.29
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,47.9
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
