Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,18.58
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,14.54
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,18.28
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,23.36
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,12.54
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,15.32
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,64.5
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,26.43
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,15.65
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,14.57
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,71.9
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,20.33
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.23
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,16.87
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,56.2
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,18.1
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,13.06
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,14.24
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,52.9
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
921604,FOXON WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,26.7
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,19.18
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,12.53
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,15.02
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921604,FOXON WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,19.09
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,15.64
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,17.72
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,19.45
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,14.83
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.6
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,53.6
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,20.78
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,15.43
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,14.6
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,57.4
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,18.79
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.47
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,15.52
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,52.5
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,19.17
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,13.68
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,15.18
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,55.0
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,19.17
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,13.67
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.62
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,53.8
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,19.73
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,13.32
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,16.97
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,53.6
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
