Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,20.74
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,16.02
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,17.37
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,21.14
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.82
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,17.54
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,56.1
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,18.86
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,15.09
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,19.33
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,52.4
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,19.93
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,15.34
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,16.12
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,54.3
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,16.24
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,15.67
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,56.3
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,19.81
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,19.16
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,16.44
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,55.5
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
921604,FOXON WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,21.43
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.83
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,19.58
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,60.2
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,21.27
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,15.78
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,16.97
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,61.5
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,20.75
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,18.55
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.71
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,58.8
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,19.8
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,15.96
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,20.54
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,60.2
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,18.74
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,16.95
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,20.72
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,57.6
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
921604,FOXON WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,19.73
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,20.68
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,22.8
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,57.2
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,24.43
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,18.56
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.81
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,65.7
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
921604,FOXON WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
