Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,18.66
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,15.21
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.13
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,58.1
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,20.85
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,17.6
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.01
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,60.2
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
921604,FOXON WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,23.64
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,18.72
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,21.53
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,63.9
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
921604,FOXON WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,24.48
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,24.48
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,23.4
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,58.8
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
921604,FOXON WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,21.47
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,18.66
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.22
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,60.0
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
921604,FOXON WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.63
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,23.81
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,15.87
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,23.86
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,67.6
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,26.6
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,16.19
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,26.68
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,27.29
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,21.66
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,29.61
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,69.7
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
921604,FOXON WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,26.72
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,25.37
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,29.52
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,65.8
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,27.3
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,24.11
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,27.26
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,68.2
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.01
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,31.09
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,19.58
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,34.12
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,87.6
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,32.34
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,23.13
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,27.62
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,79.6
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
921604,FOXON WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,27.12
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,26.03
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,31.48
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,76.1
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
