Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,30.15
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,25.38
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,30.16
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,77.0
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
921604,FOXON WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,31.44
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,26.64
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,29.84
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,77.8
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
921604,FOXON WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,32.12
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,31.76
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,28.03
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,80.6
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
921604,FOXON WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,33.23
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,34.04
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,28.24
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,83.4
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
921604,FOXON WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,37.72
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,31.75
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,33.31
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,83.4
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
921604,FOXON WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,37.0
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,34.46
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,42.6
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,87.1
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
921604,FOXON WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,36.16
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,36.34
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,38.88
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,83.8
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
921604,FOXON WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,32.51
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,32.32
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,36.12
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,87.5
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
921604,FOXON WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.66
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,49.93
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,26.7
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,37.36
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,118.4
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,210.4
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
921604,FOXON WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.2
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,48.57
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.1
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,33.94
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,114.0
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,204.5
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
921604,FOXON WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,37.48
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,31.56
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,36.37
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,90.2
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
921604,FOXON WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,40.85
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,26.06
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,35.69
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,103.4
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
921604,FOXON WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,153.6
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,35.34
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,32.02
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,30.38
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,90.1
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
921604,FOXON WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
