Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,40.33
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,33.51
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,32.13
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,93.8
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.8
921604,FOXON WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,36.06
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,26.89
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,35.8
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,92.6
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,154.6
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,39.88
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,27.21
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,48.57
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,114.9
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
921604,FOXON WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,201.4
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,39.98
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,24.91
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,45.45
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,114.5
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,168.3
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
921604,FOXON WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,190.5
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,36.74
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,28.61
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,41.11
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,92.8
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
921604,FOXON WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,42.48
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,32.11
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,39.63
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,94.0
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
921604,FOXON WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,52.0
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,43.73
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,33.15
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,32.67
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,99.6
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,183.6
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
921604,FOXON WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
921604,FOXON WAY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,31.69
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,37.37
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,99.4
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.2
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
921604,FOXON WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.17
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,58.2
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,42.46
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,44.94
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,37.22
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,85.0
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,184.8
921604,FOXON WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.92
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.93
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,44.38
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,46.82
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,35.39
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,89.5
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.2
921604,FOXON WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.85
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.45
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.6
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.93
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,63.9
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.3
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,61.03
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,37.14
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,35.52
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,138.4
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,253.3
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.2
921604,FOXON WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.74
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,48.1
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,48.53
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,35.46
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,37.25
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,97.8
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,201.7
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
921604,FOXON WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,42.35
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,35.02
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,39.57
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,92.3
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.5
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
921604,FOXON WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
