Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.14
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,42.99
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,32.29
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,34.71
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,91.8
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.4
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
921604,FOXON WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.09
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,43.79
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,33.41
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,36.3
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,85.0
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,181.8
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
921604,FOXON WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.2
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.95
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.31
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,49.3
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
921604,FOXON WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,36.8
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,51.11
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,42.64
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,154.1
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,210.3
921604,FOXON WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,175.7
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,43.45
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,41.08
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,84.3
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.9
921604,FOXON WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.69
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.1
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,46.74
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,30.58
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,47.1
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,99.0
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,193.1
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
921604,FOXON WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,192.2
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,30.78
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,30.88
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,41.62
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,83.7
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
921604,FOXON WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,24.98
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,28.7
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,33.3
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
921604,FOXON WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,28.18
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,24.69
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,40.9
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,91.4
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
921604,FOXON WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,168.1
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,27.24
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,22.66
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,38.9
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,92.6
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
921604,FOXON WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.4
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,26.07
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.26
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,38.09
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,95.4
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
921604,FOXON WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,24.84
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,20.3
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,31.11
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,76.2
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
921604,FOXON WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,26.97
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,21.16
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,31.43
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,76.5
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
921604,FOXON WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,27.07
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,20.13
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,27.93
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
921604,FOXON WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
