Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,30.69
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,23.39
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,24.98
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,73.9
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
921604,FOXON WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,25.7
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,23.6
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,26.03
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,70.8
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
921604,FOXON WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,115.6
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,32.35
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,23.64
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,18.1
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,83.9
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
921604,FOXON WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,54.6
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.58
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,40.92
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.85
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,21.75
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,97.1
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
921604,FOXON WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,39.02
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,29.35
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,23.57
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,88.0
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
921604,FOXON WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,36.73
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,22.46
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,20.55
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,96.9
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,33.11
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,17.43
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,19.7
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,94.1
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
921604,FOXON WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,59.9
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,34.01
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,13.88
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,24.02
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,100.0
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.83
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
921604,FOXON WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,33.14
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,13.18
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,17.01
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,102.3
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,32.44
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,18.59
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,22.55
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,91.8
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
921604,FOXON WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,23.16
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,21.79
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,19.75
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,68.0
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
921604,FOXON WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,26.7
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,19.31
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,21.13
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,75.1
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
921604,FOXON WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,29.26
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,22.25
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,25.85
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,72.8
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
921604,FOXON WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
