Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,30.01
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,25.68
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,26.92
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,72.3
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.22
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,19.36
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.04
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
921604,FOXON WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,22.89
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,15.92
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,23.37
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,72.0
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,24.43
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,14.58
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,26.36
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,80.1
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,31.52
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,13.92
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,33.34
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,98.1
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,30.73
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,13.56
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,27.98
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,91.8
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
921604,FOXON WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,24.79
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,16.76
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,27.09
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,79.1
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,22.87
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,21.03
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,22.24
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,65.6
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
921604,FOXON WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,27.12
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,18.14
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,20.26
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,76.2
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
921604,FOXON WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,28.11
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,14.54
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,22.82
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
921604,FOXON WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,33.04
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,17.93
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,20.34
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,93.9
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,36.02
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,20.4
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,19.65
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,99.3
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,152.8
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,31.59
