Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,20.19
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,21.24
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,83.5
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
921604,FOXON WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,28.35
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,22.06
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,22.72
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,69.4
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
921604,FOXON WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,21.89
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,24.98
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,24.76
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,64.5
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
921604,FOXON WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,26.54
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,24.51
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.51
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,70.4
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,49.0
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,28.65
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,19.46
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,27.49
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,86.0
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,25.87
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,19.9
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,25.82
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,74.7
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,32.5
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,21.34
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,21.59
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,79.4
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,29.62
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,22.58
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,21.06
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,31.32
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,22.83
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,23.39
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,74.6
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
921604,FOXON WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,31.09
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,26.27
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,24.95
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,69.6
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,29.13
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,29.25
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,25.26
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,65.6
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
921604,FOXON WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.67
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,54.4
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,37.11
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,24.79
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,97.4
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,52.7
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,40.89
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,16.5
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,31.94
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,117.5
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,180.1
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
