Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,21.67
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,22.15
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,32.04
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
921604,FOXON WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,20.31
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,19.69
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,24.73
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,65.2
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
921604,FOXON WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,23.3
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,23.51
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,29.88
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,69.4
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
921604,FOXON WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,26.27
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,21.95
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.98
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,69.7
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
921604,FOXON WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,25.05
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,18.91
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,22.58
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,68.8
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,19.72
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,18.29
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,24.9
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,68.1
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,19.19
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,30.54
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,20.57
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,74.2
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
921604,FOXON WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.85
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,26.16
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,24.19
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,64.9
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
921604,FOXON WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,17.48
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,23.87
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,28.51
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,68.3
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
921604,FOXON WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,18.86
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,18.33
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,29.15
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,69.6
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,22.42
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,16.72
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,21.93
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,64.2
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,23.67
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,20.29
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,23.52
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,61.3
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
921604,FOXON WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,47.1
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,34.72
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,23.04
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.2
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,85.4
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
921604,FOXON WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.1
