Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,26.16
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.98
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,24.8
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,61.7
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
921604,FOXON WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,19.65
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,19.51
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,21.08
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,59.4
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,20.9
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,26.49
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,20.36
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,63.1
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
921604,FOXON WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,23.14
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,24.56
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,19.45
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,60.7
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
921604,FOXON WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,28.2
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,30.9
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,21.89
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,69.9
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
921604,FOXON WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,27.17
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,14.68
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,22.38
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,74.9
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,16.5
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,17.52
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,63.4
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,27.05
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.17
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,18.49
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,76.6
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,26.66
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,25.74
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,15.06
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,77.2
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
921604,FOXON WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,21.99
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.44
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,17.48
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,57.1
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,23.41
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,17.51
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,17.05
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,60.0
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,41.3
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,26.34
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,16.86
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,14.2
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,74.8
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
921604,FOXON WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,20.77
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,13.81
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,16.08
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,58.9
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
