Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,21.91
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,14.3
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.54
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,61.0
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,28.43
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,19.36
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,15.72
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,73.2
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,22.82
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.77
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.53
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,60.3
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,24.77
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,19.59
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,13.99
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,67.3
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,28.83
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,16.57
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,14.31
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,76.5
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,22.85
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,13.93
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,15.05
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,61.0
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,19.35
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,12.41
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,13.43
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,54.9
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,17.23
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.34
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,13.88
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,50.6
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,17.87
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.88
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.77
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,49.1
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,18.79
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,15.61
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,18.33
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,48.8
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,24.54
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.91
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,15.77
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,68.8
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
921604,FOXON WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
921604,FOXON WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,25.6
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,13.19
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.99
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,70.6
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,25.65
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,12.76
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,16.71
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,70.3
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
