Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,25.9
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,14.01
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,18.45
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,67.6
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,26.02
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.06
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,16.95
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,68.7
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,26.49
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,15.38
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,16.85
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,68.5
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,28.38
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,15.03
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,15.09
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,77.0
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,30.03
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.8
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,17.01
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,80.5
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,25.15
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,15.63
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,15.41
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,67.7
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,24.35
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,17.63
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,14.51
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,67.7
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,24.38
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,17.28
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.8
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,64.7
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,28.17
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,18.2
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,16.65
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,73.4
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,28.39
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,15.57
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,17.6
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,76.7
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,26.7
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,16.32
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,18.74
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,70.1
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
921604,FOXON WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,27.67
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,14.37
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,17.84
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,77.0
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
921604,FOXON WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.7
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,26.23
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,13.37
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,16.93
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,74.3
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
