Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,25.55
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,14.11
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,18.42
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,68.8
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,26.56
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.32
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,17.69
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.7
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,21.48
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,19.57
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,22.41
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,58.5
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,23.5
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,19.57
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,19.86
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,60.8
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
921604,FOXON WAY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,24.07
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,27.1
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,22.46
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,59.6
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
921604,FOXON WAY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.9
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,22.81
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,20.03
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,26.07
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,65.3
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.9
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,24.42
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,20.24
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,24.0
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,64.2
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.9
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,24.93
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,18.72
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,23.08
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,68.5
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,32.0
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,27.34
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,19.41
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,23.55
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
921604,FOXON WAY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.0
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,29.2
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,23.23
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,25.46
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
921604,FOXON WAY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,37.64
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,26.04
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,25.34
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,86.9
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.6
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
921604,FOXON WAY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,32.91
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,32.28
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,26.55
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,72.5
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
921604,FOXON WAY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,34.76
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,31.72
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,24.2
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,79.4
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
921604,FOXON WAY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,71.3
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.1
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
