Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,40.31
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,30.2
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,24.85
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,94.6
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
921604,FOXON WAY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,44.7
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,35.68
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,27.46
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,22.63
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,88.4
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,42.88
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,30.57
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,32.42
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,92.2
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,176.9
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
921604,FOXON WAY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,41.6
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,30.91
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,30.88
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,91.7
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,171.7
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
921604,FOXON WAY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,42.2
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,28.33
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,30.1
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,97.9
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,174.8
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
921604,FOXON WAY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,38.74
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,28.32
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.13
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,93.4
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,46.69
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,30.56
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,34.27
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,102.9
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,192.4
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
921604,FOXON WAY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,41.54
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,34.85
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,28.47
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,94.3
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
921604,FOXON WAY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,40.72
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,34.29
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,28.59
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,92.3
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,168.7
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
921604,FOXON WAY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.72
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.14
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,48.68
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,33.49
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,33.03
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,107.0
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,199.9
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
921604,FOXON WAY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.06
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,45.12
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,34.42
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,44.78
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,99.4
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,186.6
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.9
921604,FOXON WAY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,185.7
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.83
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.73
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,44.27
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,42.13
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,34.78
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,92.6
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
921604,FOXON WAY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.5
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,42.47
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,32.62
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,28.66
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,98.6
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
921604,FOXON WAY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.54
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
