Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,65.7
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,47.46
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,26.92
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,28.91
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,116.9
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,197.1
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
921604,FOXON WAY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.6
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,44.88
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,26.52
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,31.92
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,108.0
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,185.7
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
921604,FOXON WAY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,41.97
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,24.17
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,36.59
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,110.7
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,177.1
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
921604,FOXON WAY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.2
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,37.68
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,26.18
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,31.09
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,95.8
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
921604,FOXON WAY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,35.48
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,27.42
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,24.12
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,85.4
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
921604,FOXON WAY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,40.1
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,25.76
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,32.32
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,94.5
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.5
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
921604,FOXON WAY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,32.2
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,28.02
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,26.78
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,79.0
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.25
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,59.4
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,40.76
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,31.94
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,28.91
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,93.3
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
921604,FOXON WAY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.98
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,33.68
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,35.83
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,30.18
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
921604,FOXON WAY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,34.05
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,32.16
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,31.45
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,76.0
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
921604,FOXON WAY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,42.84
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,36.21
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,27.31
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,93.5
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,180.4
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
921604,FOXON WAY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.74
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.7
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,81.2
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,60.2
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,32.84
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,24.17
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,150.2
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,246.7
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
921604,FOXON WAY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,52.9
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.2
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,42.25
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,36.21
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,21.18
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,103.6
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.7
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.2
