Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.92
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,40.94
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,31.14
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,20.18
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,102.4
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.4
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
921604,FOXON WAY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,28.7
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,26.31
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,27.51
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,73.8
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
921604,FOXON WAY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,32.78
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.12
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,78.4
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
921604,FOXON WAY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.06
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.0
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,29.43
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,22.57
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,79.4
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,126.8
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
921604,FOXON WAY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.3
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,58.7
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.9
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,26.05
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,36.55
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,21.23
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,85.4
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
921604,FOXON WAY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.71
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,57.2
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.9
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,21.52
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,37.55
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,22.23
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,87.1
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
921604,FOXON WAY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,20.25
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,32.24
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,24.34
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,76.4
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
921604,FOXON WAY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,55.1
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,49.1
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,24.25
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,33.13
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,28.36
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,75.8
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
921604,FOXON WAY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,25.93
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,18.29
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,25.98
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
921604,FOXON WAY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,24.3
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,25.29
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,26.95
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,72.9
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
921604,FOXON WAY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.7
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,23.88
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,23.81
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,25.98
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,72.5
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.6
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,19.13
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,16.01
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,21.61
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,72.4
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.5
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
