Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,19.88
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,21.74
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,16.65
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,69.0
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
921604,FOXON WAY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.5
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,20.45
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,20.75
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,17.86
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,69.4
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
921604,FOXON WAY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.4
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,19.29
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,15.85
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,17.88
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,66.9
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.3
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,25.47
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,19.65
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,23.37
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,75.1
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
921604,FOXON WAY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.3
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,20.94
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,20.92
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,22.82
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,68.3
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
921604,FOXON WAY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.2
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,21.92
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,19.7
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,20.54
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,66.4
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
921604,FOXON WAY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,19.71
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,15.69
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,15.53
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,76.5
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,24.73
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,14.3
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,17.99
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,84.3
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,22.63
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.39
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,17.14
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,76.1
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,13.51
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,12.25
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,15.06
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,68.4
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,44.4
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
921604,FOXON WAY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,7.94
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.45
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,13.96
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,72.1
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,11.33
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,16.49
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,17.36
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,71.1
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
921604,FOXON WAY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
921604,FOXON WAY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.88
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.85
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,19.83
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,74.7
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,30.7
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
