Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,17.62
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,24.59
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,20.01
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921604,FOXON WAY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,17.3
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,16.5
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,26.13
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,79.6
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
921604,FOXON WAY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,22.39
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,13.18
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,18.7
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,75.5
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,17.97
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,17.54
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,79.6
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
921604,FOXON WAY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,21.07
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,16.58
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,27.49
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,79.6
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
921604,FOXON WAY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,24.19
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,14.71
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,23.1
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,81.2
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.93
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,19.85
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,10.52
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.91
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,20.03
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,12.57
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,25.05
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,86.2
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
921604,FOXON WAY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.81
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.2
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,16.95
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,10.54
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,28.5
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,95.9
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.6
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.13
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,66.1
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,11.86
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,10.22
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,26.56
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,87.9
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,55.1
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,16.01
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,19.89
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,33.85
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,98.4
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
921604,FOXON WAY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.95
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,61.4
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,15.95
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,13.19
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,27.94
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,88.6
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.22
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,10.49
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,10.76
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,18.58
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,74.9
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.57
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.7
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
