Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,14.17
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.08
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,23.73
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,87.4
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
921604,FOXON WAY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,15.9
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,9.24
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.12
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,76.6
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.16
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,8.63
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,20.17
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,80.6
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,50.5
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,14.7
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,5.86
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,24.51
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,97.6
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.42
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,52.5
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,20.13
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,20.33
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,87.4
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.01
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,19.27
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,6.61
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,15.86
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,85.4
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
921604,FOXON WAY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,21.78
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.14
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,17.4
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,87.3
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,18.83
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.04
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,20.22
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,78.1
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
921604,FOXON WAY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,19.33
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.77
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,22.7
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,84.8
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921604,FOXON WAY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,32.63
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,15.75
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,18.61
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,100.9
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,24.93
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,8.58
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,18.64
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,97.4
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,15.31
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,18.83
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,18.61
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,67.5
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,19.94
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,18.48
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,21.92
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,69.7
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
921604,FOXON WAY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
