Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,17.62
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,16.21
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,23.9
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,27.98
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,17.12
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,23.68
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,36.17
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,12.04
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,21.88
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,111.4
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,26.79
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,80.5
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
921604,FOXON WAY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,30.91
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,20.96
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,16.37
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,84.7
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
921604,FOXON WAY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,25.38
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,16.39
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,21.62
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,73.6
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,22.63
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,18.46
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,17.21
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,69.6
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,20.91
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,24.69
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,16.66
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,69.6
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
921604,FOXON WAY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,35.84
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,20.54
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,32.18
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,91.3
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
921604,FOXON WAY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,29.95
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,18.8
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,27.18
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,82.4
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
921604,FOXON WAY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,30.2
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,27.64
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,20.3
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,32.1
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,74.3
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.2
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,33.42
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,20.25
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,29.11
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,83.1
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
921604,FOXON WAY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,28.21
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,24.04
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,31.53
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,67.3
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
921604,FOXON WAY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
