Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,24.49
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,22.36
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,20.61
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,67.2
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
921604,FOXON WAY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,22.25
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,23.74
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,26.1
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,63.8
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,29.9
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,22.07
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,24.86
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,68.6
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
921604,FOXON WAY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,23.53
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,15.57
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,23.07
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,63.2
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,18.94
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,15.59
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,27.42
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,73.0
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,33.08
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,29.09
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,70.0
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
921604,FOXON WAY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,25.54
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,17.14
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,22.07
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,66.5
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,33.46
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,19.27
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,17.26
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,90.8
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,143.4
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,35.46
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.35
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,20.92
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,91.2
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
921604,FOXON WAY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.7
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,30.92
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,21.02
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,21.47
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,77.0
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
921604,FOXON WAY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,31.99
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,26.54
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,17.65
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,80.8
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
921604,FOXON WAY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,22.42
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,23.56
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,15.89
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,62.0
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
921604,FOXON WAY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,24.16
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.72
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,15.86
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,62.5
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
921604,FOXON WAY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
