Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,23.98
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,24.34
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.3
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,65.3
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,24.04
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,19.48
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,14.95
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,64.1
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
921604,FOXON WAY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,24.07
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.07
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,15.64
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,66.6
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.2
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,30.26
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,14.09
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,17.81
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,82.6
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,128.6
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.3
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,19.47
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,15.84
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,18.29
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,50.5
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
921604,FOXON WAY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.4
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,23.25
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,13.83
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,17.93
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,61.9
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,31.5
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,29.73
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.36
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,15.93
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,31.5
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,20.15
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,15.6
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.25
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,53.4
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.6
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,19.48
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,15.7
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,15.24
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,53.2
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.7
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,20.0
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.69
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,16.39
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,53.8
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
921604,FOXON WAY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,27.22
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,18.62
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.7
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,73.6
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,28.38
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,18.54
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.21
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,68.9
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
921604,FOXON WAY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,31.9
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,29.57
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,19.32
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,18.67
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,68.4
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
