Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,32.0
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,31.45
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.13
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.36
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,82.4
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,32.0
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,30.61
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,19.07
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,14.68
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,81.9
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,30.06
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,18.13
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,17.21
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,78.9
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.2
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,28.23
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,14.9
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,16.84
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,75.1
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,29.28
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.88
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.8
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
921604,FOXON WAY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.4
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,32.2
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,15.58
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,20.67
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,81.4
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.5
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,30.08
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,15.1
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,18.74
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,75.0
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.83
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,32.6
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,36.09
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,17.5
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,16.98
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,92.8
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.38
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,51.9
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,32.7
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,33.78
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.02
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,16.09
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,87.5
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
921604,FOXON WAY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.8
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,28.86
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.13
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,17.65
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,72.9
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
921604,FOXON WAY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.9
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,30.9
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,19.98
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,18.44
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,76.1
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.0
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,31.32
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,19.12
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.22
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,77.5
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
921604,FOXON WAY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.1
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,29.73
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,15.72
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.32
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,79.0
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
