Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.1
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,28.79
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,17.23
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,27.12
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,73.6
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.2
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,27.07
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.92
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,20.86
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,66.3
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
921604,FOXON WAY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,33.3
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,28.07
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,19.74
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,20.08
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,69.3
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
921604,FOXON WAY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,33.4
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,28.51
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,18.59
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,19.31
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,72.1
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
921604,FOXON WAY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,25.48
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,14.86
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,20.41
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,72.6
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,29.48
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,15.46
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,19.5
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,78.9
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,26.33
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,15.24
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.22
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,73.9
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,28.63
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,18.84
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,23.39
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,77.6
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,29.49
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,20.05
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.24
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,81.0
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
921604,FOXON WAY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,30.93
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,18.62
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,19.97
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,84.6
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
921604,FOXON WAY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,33.12
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,17.53
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,24.43
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,88.8
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,30.0
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,17.57
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,25.9
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,83.7
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
921604,FOXON WAY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,30.32
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,19.22
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,26.83
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,80.4
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
