Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,26.54
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,22.06
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,24.08
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,67.4
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,26.66
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,26.14
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,30.62
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,71.9
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,24.44
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.26
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,27.26
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,69.1
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.71
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,26.93
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,38.07
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,26.22
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,78.4
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
921604,FOXON WAY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,31.77
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,31.5
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,33.64
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,80.4
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
921604,FOXON WAY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,32.86
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,29.67
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,34.3
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,79.4
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
921604,FOXON WAY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,30.02
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,26.19
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,28.19
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,81.4
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
921604,FOXON WAY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,32.73
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,29.87
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.45
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,85.7
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
921604,FOXON WAY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,54.5
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,46.12
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,24.82
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,31.88
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,116.0
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,188.9
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
921604,FOXON WAY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.36
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.99
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,43.56
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,23.89
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,30.1
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,110.8
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.9
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
921604,FOXON WAY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,35.83
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,32.6
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,31.21
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,86.8
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
921604,FOXON WAY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,34.1
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,35.5
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,33.54
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,83.9
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
921604,FOXON WAY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.65
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,38.11
