Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,37.12
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,40.35
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,87.2
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.9
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
921604,FOXON WAY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.02
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.6
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.65
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,50.08
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,41.46
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,41.96
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,99.0
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
921604,FOXON WAY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,174.7
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.72
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,61.7
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.3
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.15
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.37
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.53
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,55.2
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,63.58
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,37.54
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,39.45
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,136.6
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,259.7
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,156.4
921604,FOXON WAY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,165.1
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.44
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,58.7
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,51.7
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
921604,FOXON WAY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,50.1
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,31.56
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,49.42
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,121.9
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,206.8
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,205.5
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.58
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,39.94
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,28.95
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,39.72
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,99.0
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,166.4
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
921604,FOXON WAY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,44.86
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,31.36
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,32.4
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,102.4
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,187.6
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
921604,FOXON WAY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.6
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,48.54
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,32.66
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,31.5
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,112.7
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.9
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
921604,FOXON WAY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.48
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,43.2
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,34.78
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,38.53
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,90.6
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.9
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
921604,FOXON WAY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,47.97
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,32.49
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,35.59
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,100.3
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,198.4
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
921604,FOXON WAY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.12
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,53.02
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,38.94
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,33.4
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,115.0
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,221.5
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
921604,FOXON WAY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,50.51
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,35.7
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,29.61
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,111.9
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,210.1
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
921604,FOXON WAY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,45.41
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,38.52
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,34.03
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,91.8
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,189.2
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
921604,FOXON WAY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.9
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,48.41
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,35.18
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,44.11
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,96.9
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,201.1
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
921604,FOXON WAY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.3
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.81
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
