Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,46.02
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,34.41
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,33.73
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,92.9
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,192.1
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
921604,FOXON WAY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,42.7
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,28.75
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,43.69
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,104.5
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
921604,FOXON WAY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,182.3
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,49.34
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,38.45
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,42.73
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,92.3
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.2
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
921604,FOXON WAY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,51.6
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,33.5
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,39.86
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,112.7
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,215.8
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
921604,FOXON WAY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,167.3
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.69
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.64
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.5
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,50.96
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,27.73
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,45.26
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,118.6
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,211.6
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
921604,FOXON WAY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.1
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,43.8
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,30.23
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,36.06
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,97.0
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
921604,FOXON WAY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,49.1
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,40.33
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,26.23
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,33.59
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,97.8
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
921604,FOXON WAY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.45
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,42.51
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,29.35
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,29.57
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,95.7
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,177.3
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
921604,FOXON WAY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.99
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,46.0
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,53.91
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,40.18
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,29.79
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,116.3
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,222.2
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
921604,FOXON WAY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,51.55
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,31.24
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,119.6
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,213.4
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
921604,FOXON WAY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,53.2
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,44.16
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,40.83
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,32.74
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,86.8
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
921604,FOXON WAY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.35
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,41.59
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,30.91
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,32.9
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,87.7
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,171.3
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,42.75
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,28.3
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,30.08
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,97.5
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,178.0
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
921604,FOXON WAY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
