Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,39.38
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,26.23
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,30.36
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,90.8
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
921604,FOXON WAY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.78
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,60.8
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,116.1
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,48.77
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,33.77
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,31.7
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,96.9
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,200.4
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
921604,FOXON WAY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.82
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,63.5
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,117.0
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,53.09
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,38.59
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,34.97
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,100.7
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,217.8
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,159.2
921604,FOXON WAY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.21
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,73.7
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,126.0
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.08
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,51.85
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,44.97
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,32.87
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,96.7
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,212.1
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
921604,FOXON WAY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.11
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,38.84
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,41.22
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.45
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,75.9
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,167.7
921604,FOXON WAY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.52
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,41.83
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,34.86
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,31.42
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,79.3
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,172.8
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
921604,FOXON WAY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,42.7
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,32.42
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,31.07
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,86.2
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,176.3
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
921604,FOXON WAY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,37.69
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,30.59
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,33.0
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
921604,FOXON WAY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,37.06
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.08
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,31.99
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,78.2
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
921604,FOXON WAY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,36.39
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,27.61
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,31.7
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,35.13
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,22.66
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,28.05
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,83.2
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,34.46
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,26.98
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,32.19
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,76.4
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
921604,FOXON WAY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,29.07
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,26.47
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,37.37
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,82.0
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
921604,FOXON WAY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
