Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,31.26
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,24.02
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,36.75
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
921604,FOXON WAY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,31.82
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,21.42
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,37.58
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,92.3
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
921604,FOXON WAY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.05
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,60.2
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
921604,FOXON WAY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,28.71
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,27.62
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,42.47
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,96.5
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,177.1
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.83
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,87.8
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.1
921604,FOXON WAY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,30.31
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,23.59
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,50.37
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,130.0
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
921604,FOXON WAY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,207.5
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.65
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,77.8
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
921604,FOXON WAY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,30.36
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,21.47
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,54.84
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,147.1
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,225.5
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.24
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,38.33
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,24.39
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,37.51
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,92.1
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
921604,FOXON WAY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,27.48
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,24.7
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,39.24
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,93.8
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
921604,FOXON WAY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,52.3
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,21.89
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,28.51
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,36.59
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,85.6
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,49.1
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,24.26
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,28.19
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,35.45
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,79.2
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
921604,FOXON WAY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.51
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,65.8
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,29.36
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,21.88
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,40.93
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,100.3
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
921604,FOXON WAY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.3
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,53.3
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
921604,FOXON WAY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,27.39
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,24.85
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,38.39
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.62
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,59.0
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,30.71
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,34.94
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,37.84
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,73.3
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.2
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
921604,FOXON WAY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,157.7
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,27.83
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,35.03
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,35.48
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,70.8
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,144.8
921604,FOXON WAY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
