Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,28.25
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,31.3
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,31.24
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,65.1
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
921604,FOXON WAY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,56.0
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,32.39
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,32.55
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,37.43
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
921604,FOXON WAY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.19
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,56.7
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
921604,FOXON WAY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,38.08
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,23.64
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,36.73
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
921604,FOXON WAY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.57
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,52.5
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,36.59
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,21.41
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,30.95
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,87.8
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
921604,FOXON WAY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,44.9
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,29.83
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,21.23
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,35.93
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,92.7
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,33.24
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,22.41
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,33.44
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,87.9
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,36.92
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,17.14
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,36.5
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,113.6
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,34.13
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,26.56
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,28.22
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
921604,FOXON WAY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,48.8
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,39.47
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,26.7
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,27.97
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,87.6
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
921604,FOXON WAY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,35.56
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,25.14
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,30.04
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,80.9
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
921604,FOXON WAY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,46.9
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,38.01
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,25.95
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,33.62
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,81.6
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,161.7
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
921604,FOXON WAY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,33.47
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,23.53
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,24.16
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,78.3
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
921604,FOXON WAY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,45.64
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,29.29
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,29.55
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,99.4
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
921604,FOXON WAY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.95
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
