Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,46.57
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,25.83
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,29.14
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,110.5
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,198.5
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
921604,FOXON WAY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,36.63
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,28.56
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,26.71
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,78.9
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,155.8
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
921604,FOXON WAY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,38.42
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,25.83
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,27.79
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,85.5
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
921604,FOXON WAY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.47
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,36.9
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,24.55
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,31.55
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,82.2
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
921604,FOXON WAY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,49.1
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,35.85
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,18.71
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,32.92
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,94.8
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.9
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
921604,FOXON WAY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,37.55
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,22.32
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,27.95
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,87.3
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,31.53
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,22.78
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,22.69
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,80.8
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
921604,FOXON WAY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,29.25
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,19.1
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,18.28
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,82.4
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
921604,FOXON WAY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,25.59
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,23.86
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,21.09
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,64.6
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
921604,FOXON WAY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,25.95
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,21.45
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,21.25
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,66.0
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.8
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
921604,FOXON WAY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,25.07
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,25.09
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,20.92
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,63.4
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
921604,FOXON WAY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,25.25
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,27.76
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,26.12
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,59.9
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
921604,FOXON WAY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,21.35
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,25.09
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,19.99
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,62.5
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
