Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,23.13
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,16.6
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,20.74
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,64.3
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.3
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
921604,FOXON WAY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,20.79
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,16.11
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,18.36
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,58.5
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.61
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,13.65
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,21.12
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,65.0
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,19.63
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,17.15
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,20.62
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,58.9
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,22.3
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,18.88
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,19.3
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,60.4
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
921604,FOXON WAY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,24.61
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,17.91
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,19.47
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,62.5
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
921604,FOXON WAY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,20.18
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,16.43
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,18.93
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,54.1
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
921604,FOXON WAY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.85
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.27
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,26.26
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.43
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,52.9
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
921604,FOXON WAY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.82
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,25.21
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,56.7
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
921604,FOXON WAY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,16.31
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,22.16
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,25.8
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,54.2
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
921604,FOXON WAY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,16.45
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,23.48
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,24.04
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,50.7
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
921604,FOXON WAY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,16.71
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,15.41
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,23.39
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,18.18
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.21
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,23.46
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,57.7
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
