Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,16.94
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,17.59
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,25.32
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,59.0
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.88
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,19.28
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,18.24
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,48.4
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
921604,FOXON WAY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.98
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.67
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.59
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.32
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,18.09
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921604,FOXON WAY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.05
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.65
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.65
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,15.71
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,13.04
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,18.06
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,47.4
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.23
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.81
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.87
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,15.99
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,14.11
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,15.86
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.49
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.59
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,29.37
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,13.54
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,14.66
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,80.8
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.4
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.32
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.38
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,24.06
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,13.86
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,16.45
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,64.1
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.22
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.48
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,22.78
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,17.78
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,15.02
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,57.2
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
921604,FOXON WAY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.79
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,23.82
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,16.23
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,14.61
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,62.5
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.89
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.66
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.84
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,25.39
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,15.74
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,14.38
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,65.8
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
921604,FOXON WAY,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.54
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.78
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,23.49
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.28
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,17.95
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,56.6
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
921604,FOXON WAY,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.82
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.52
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.71
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,27.36
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,14.77
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,16.39
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,70.8
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.7
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.49
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.59
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,22.89
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,13.13
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.23
