Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,61.2
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
921604,FOXON WAY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.53
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,23.84
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,15.18
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,17.03
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,62.1
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.34
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,23.27
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,14.01
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,18.29
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,61.5
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.51
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,23.25
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,13.71
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,18.79
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,59.3
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,23.25
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,16.4
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,16.81
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,58.5
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,24.97
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,19.28
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,16.46
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,60.8
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.79
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,24.27
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.67
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,15.28
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,64.5
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.25
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,13.68
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,17.16
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,62.6
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,24.02
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,15.32
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,17.43
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,60.7
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
921604,FOXON WAY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,24.45
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,16.94
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,16.11
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,62.5
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,24.64
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,17.36
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.95
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,64.3
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,24.66
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,21.33
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,18.19
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,59.8
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
921604,FOXON WAY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,23.36
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,19.58
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,19.8
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,55.8
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
921604,FOXON WAY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
