Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,24.41
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,20.44
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,19.23
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,57.4
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,24.77
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.99
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,20.62
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,59.9
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,24.85
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,17.87
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,21.32
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,65.4
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,25.18
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,20.65
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,68.2
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,25.81
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,19.12
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.06
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,66.3
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
921604,FOXON WAY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,26.11
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,16.24
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,17.38
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,70.5
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,25.88
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,16.64
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,18.53
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,70.2
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,25.53
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,17.66
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,20.6
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,67.6
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.61
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,17.72
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.48
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,68.0
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,27.07
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,18.6
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,22.29
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,70.0
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
921604,FOXON WAY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,29.76
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,21.04
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,23.98
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,72.0
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
921604,FOXON WAY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,30.59
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,19.37
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.97
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,76.6
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
921604,FOXON WAY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,30.58
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,17.89
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,25.31
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,80.3
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
921604,FOXON WAY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
