Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,32.41
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,20.84
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,26.51
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
921604,FOXON WAY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.77
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,33.75
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,23.17
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,28.12
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,79.3
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
921604,FOXON WAY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,33.22
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,23.26
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,27.46
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,80.6
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,24.72
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,23.76
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.64
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,68.9
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
921604,FOXON WAY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,26.61
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,20.92
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,27.47
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,27.79
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,19.01
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,31.1
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.15
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,28.32
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,19.77
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,30.72
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,82.2
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.9
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,30.88
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,22.68
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,30.53
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,82.2
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
921604,FOXON WAY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,32.72
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,21.65
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,28.03
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,85.8
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,28.45
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,23.96
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,29.57
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.9
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,30.95
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,22.25
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,29.85
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,90.2
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
921604,FOXON WAY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.75
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,68.6
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,47.9
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,22.05
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,29.58
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,126.5
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,197.1
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
921604,FOXON WAY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.62
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,69.5
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.5
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,47.29
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,26.04
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,28.29
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,119.4
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,197.1
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
921604,FOXON WAY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
