Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,34.48
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,31.27
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,31.69
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,82.9
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
921604,FOXON WAY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,34.98
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,31.16
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,29.21
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,81.1
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
921604,FOXON WAY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,38.81
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,30.55
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,41.73
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
921604,FOXON WAY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,174.3
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.27
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,51.3
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
921604,FOXON WAY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,33.25
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,34.06
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,45.83
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,92.2
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
921604,FOXON WAY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,190.6
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.5
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,58.9
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,34.3
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,43.43
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,49.22
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,95.7
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,177.9
921604,FOXON WAY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.65
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,57.8
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,35.03
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,34.63
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,44.75
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,91.4
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
921604,FOXON WAY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,187.0
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.15
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.9
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,60.5
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.0
921604,FOXON WAY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,32.22
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,37.59
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,48.76
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,96.8
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
921604,FOXON WAY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,202.1
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.42
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,61.2
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
921604,FOXON WAY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,33.51
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,33.54
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,52.86
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,108.3
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
921604,FOXON WAY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,217.7
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.03
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.47
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,55.1
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,32.89
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,41.18
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,54.99
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,103.5
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
921604,FOXON WAY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,226.2
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.42
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.67
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,64.0
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.1
921604,FOXON WAY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,35.67
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,39.35
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,56.18
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,104.0
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
921604,FOXON WAY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.18
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,73.2
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.5
921604,FOXON WAY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,32.96
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,37.89
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,57.91
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,116.7
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
921604,FOXON WAY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,237.9
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.26
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,59.9
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,34.87
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,38.24
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,48.34
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,94.5
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
921604,FOXON WAY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.49
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.87
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,34.18
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,51.19
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,41.04
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,83.9
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.3
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,208.9
921604,FOXON WAY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,171.3
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.8
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
