Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.43
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,29.92
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,37.93
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,36.94
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,79.9
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
921604,FOXON WAY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,35.37
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,27.71
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,38.17
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,85.7
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.4
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
921604,FOXON WAY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.7
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,32.43
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,34.23
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,34.05
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
921604,FOXON WAY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.7
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,30.68
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,35.92
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,36.91
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,78.1
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
921604,FOXON WAY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,36.02
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,27.06
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,38.95
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,90.1
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.59
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.04
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,52.6
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,45.19
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.58
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,43.47
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,101.7
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
921604,FOXON WAY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,181.3
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.64
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,47.48
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,28.75
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,42.03
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,104.7
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,196.7
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
921604,FOXON WAY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.0
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,36.56
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,27.46
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,48.47
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,108.3
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
921604,FOXON WAY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.3
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,37.23
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,30.24
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,40.96
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,93.3
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
921604,FOXON WAY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.49
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,52.0
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,48.01
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,32.64
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,36.51
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,100.3
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,201.7
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
921604,FOXON WAY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.61
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.34
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,68.5
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.1
921604,FOXON WAY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,46.59
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,33.16
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,43.1
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,98.4
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.9
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
921604,FOXON WAY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,179.6
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.58
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,52.4
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
921604,FOXON WAY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,40.7
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,37.78
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,48.09
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,89.0
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
921604,FOXON WAY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,200.3
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.42
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,46.69
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,34.51
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,41.17
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,89.0
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.3
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
921604,FOXON WAY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
