Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
921604,FOXON WAY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,43.12
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,36.22
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,40.83
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,84.1
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.6
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
921604,FOXON WAY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
921604,FOXON WAY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,40.13
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,32.87
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,35.46
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.4
921604,FOXON WAY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.42
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,38.48
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,29.96
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,38.8
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,85.5
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
921604,FOXON WAY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,161.7
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
921604,FOXON WAY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,34.88
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,25.73
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,36.89
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,84.2
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
921604,FOXON WAY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.83
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.13
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,53.6
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,36.38
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,26.39
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,44.83
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,96.7
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
921604,FOXON WAY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,185.0
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.35
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,59.8
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
921604,FOXON WAY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,25.29
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,39.78
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,90.4
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
921604,FOXON WAY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.52
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.38
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,32.91
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,25.73
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,43.86
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,96.4
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,181.3
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.66
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,54.0
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
921604,FOXON WAY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,36.72
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,26.13
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,41.31
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,88.3
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.32
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,59.8
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
921604,FOXON WAY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,37.04
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,27.24
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,42.56
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,90.7
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
921604,FOXON WAY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,175.7
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.86
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.09
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,63.5
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
921604,FOXON WAY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,37.12
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,24.36
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,40.59
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,95.0
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
921604,FOXON WAY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,168.4
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.65
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.73
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
921604,FOXON WAY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,47.67
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,30.85
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,38.59
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,95.9
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,196.7
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
921604,FOXON WAY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.84
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,42.09
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,33.51
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,37.2
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,78.2
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
921604,FOXON WAY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.26
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,39.07
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,35.54
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,35.62
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,69.3
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,147.9
921604,FOXON WAY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
